Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,38.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,42.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,34.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,102.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,43.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,45.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,40.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,186.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,194.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,171.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,41.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,42.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,56.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,45.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,33.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,196.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,45.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,43.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,36.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,184.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,42.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,41.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,44.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,176.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,49.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,37.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,210.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,44.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,189.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,45.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,44.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
