Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,36.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,49.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,33.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,34.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,46.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,39.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,198.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,35.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,47.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,200.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,48.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,39.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,205.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,36.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,43.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,39.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,39.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,53.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,41.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,225.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,175.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,38.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,54.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,48.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,230.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,38.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,272.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,177.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
