Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,35.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,61.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,37.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,258.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,36.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,54.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,39.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,37.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,52.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,31.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,218.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,37.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,52.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,27.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,84.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,219.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,38.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,51.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,31.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,215.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,48.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,25.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,204.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,34.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,48.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,29.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,146.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,33.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,55.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,28.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,234.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,112.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,56.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,30.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,163.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,237.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.0
