Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,44.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,26.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,183.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,50.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,110.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,37.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,53.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,27.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,222.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,49.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,50.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,30.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,207.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,210.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,43.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,48.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,30.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,201.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,39.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,49.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,208.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,108.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,43.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,40.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,33.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,180.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,43.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,117.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,44.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,36.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,31.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,42.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,36.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,179.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
