Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,32.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,27.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,200.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,108.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,47.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,35.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,31.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,198.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,48.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,41.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,34.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,204.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,43.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,40.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,32.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,183.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,42.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,38.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,35.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,41.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,38.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,31.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,173.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,38.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,37.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,31.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,35.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,39.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,31.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,168.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
