Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,43.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,40.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,36.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,170.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,41.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,37.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,44.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,188.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,39.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,40.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,166.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,169.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,38.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,41.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,30.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,177.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,41.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,40.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,33.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,169.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,42.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,36.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,181.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,39.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,37.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,169.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,38.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,42.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,150.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,40.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,42.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,35.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,172.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,180.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.37
