Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,41.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,42.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,135.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,42.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,43.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,31.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,179.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,182.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,44.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,49.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,30.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,209.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,52.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,48.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,31.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,82.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,222.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,206.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,43.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,33.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,194.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,30.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,131.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,48.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,40.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,28.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,79.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,207.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,170.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,47.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,41.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,28.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,198.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,48.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,41.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,205.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,175.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,127.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,46.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,37.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.22
