Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,39.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,43.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,186.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,35.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,43.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,34.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,183.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,110.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,40.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,36.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,30.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,38.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,33.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,32.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,42.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,180.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,31.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,35.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,40.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,170.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,33.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,34.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,143.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,30.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,35.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
