Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,32.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,34.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,34.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,147.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,35.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,34.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,147.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,37.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,29.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,41.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,175.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,33.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,31.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,34.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,35.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,32.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,38.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,148.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,163.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,38.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,27.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,32.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,51.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,36.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,32.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,39.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,26.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,31.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,29.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,32.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
