Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,26.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,28.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,28.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,123.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,30.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,26.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,50.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,27.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,30.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,29.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,27.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,25.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,23.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,25.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,26.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,25.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,28.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,21.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,19.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,24.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
