Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,17.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,21.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,18.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,16.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,16.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,22.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,18.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,21.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,18.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
