Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,24.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,24.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,21.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,25.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,14.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,24.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,21.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,24.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,25.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,16.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,108.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,27.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,24.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,20.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,27.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,16.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,15.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,26.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,14.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
