Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,22.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,26.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,26.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,111.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,27.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,31.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,17.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,34.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,112.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,142.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,26.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,35.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,26.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,33.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,28.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,30.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,30.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,16.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,30.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,16.22
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
