Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,30.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,29.78
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,51.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,31.96
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,29.83
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.93
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,134.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.56
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,107.6
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,37.91
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,19.01
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,158.7
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
936068,MALT MILL BANK BARWELL B271,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,29.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,18.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,34.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,29.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,17.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,34.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,27.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,34.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,21.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,144.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,32.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,21.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
