Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,26.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,18.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,23.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,28.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,27.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,25.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,18.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,29.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,25.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,18.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,31.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,29.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,33.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,27.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,20.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,32.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,29.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,33.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,30.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,22.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
