Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,33.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,32.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,138.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,33.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,33.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,22.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,34.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,37.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,24.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,156.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,36.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,37.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,27.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,151.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,156.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,36.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,40.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,25.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,43.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,27.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,36.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,46.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,24.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,40.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,50.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,24.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,42.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,26.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
