Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,39.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,44.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,27.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,166.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,36.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,38.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,31.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,41.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,30.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,175.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,43.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,37.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,29.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,181.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,46.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,40.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,25.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,93.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,196.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,38.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,40.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,23.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,43.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,183.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,33.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,43.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,30.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,68.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,186.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
