Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,43.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,23.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,34.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,42.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,25.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,179.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,42.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,44.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,27.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,179.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,37.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,48.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,25.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,158.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,31.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,50.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,34.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,35.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,48.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,33.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,142.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,30.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,60.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,37.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,104.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,259.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,35.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,49.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,49.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,41.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,62.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,265.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,186.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
