Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,145.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,65.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,40.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,198.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,279.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,44.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,59.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,28.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,253.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,44.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,55.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,153.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,47.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,63.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,37.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,87.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,201.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,267.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,46.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,62.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,34.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,93.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,263.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,46.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,51.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,37.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,52.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,43.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,38.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,222.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,184.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,162.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,49.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,35.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,75.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,207.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,214.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,48.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,32.77
