Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,192.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,204.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,48.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,42.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,26.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,204.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,178.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,45.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,40.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,30.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,189.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,38.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,33.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,33.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,27.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,29.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,45.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,25.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,191.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,34.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,43.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,184.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,31.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,43.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,27.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,31.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,40.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,27.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
