Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,29.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,33.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,32.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,26.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,33.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,23.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,29.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,24.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,26.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,31.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,25.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,38.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,34.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,29.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,140.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,38.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,32.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,32.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,160.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,35.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,34.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,29.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,34.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,37.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,28.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
