Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,32.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,37.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,26.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,34.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,38.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,30.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,160.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,128.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,34.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,33.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,198.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,34.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,47.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,20.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,199.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,28.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,51.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,166.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,29.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,40.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,24.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,29.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,40.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,170.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,33.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,39.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,31.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,46.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
