Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,37.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,37.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,29.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,34.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,25.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,146.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,33.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,41.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,27.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,40.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,41.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,33.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,43.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,22.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,78.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,184.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,30.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,44.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,72.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,30.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,48.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,25.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,131.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,206.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,29.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,28.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,125.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,181.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,28.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,37.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,31.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
