Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,27.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,38.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,41.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,29.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,41.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,174.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,31.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,42.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,38.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,163.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,49.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,34.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,31.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,48.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,35.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,204.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,33.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,44.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,30.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,187.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,28.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,42.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,27.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,181.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,34.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,42.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,29.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,179.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,32.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,40.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,30.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,171.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
