Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,34.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,38.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,30.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,34.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,35.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,29.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,44.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,31.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,65.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,31.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,42.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,28.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,63.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,133.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,177.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,30.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,37.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,31.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,134.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,33.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,31.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,34.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,30.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,40.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,33.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,31.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,41.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,29.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,172.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
