Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,39.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,33.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,164.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,35.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,36.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,42.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,54.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,179.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,32.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,38.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,43.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,183.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,27.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,34.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,37.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,159.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,28.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,36.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,29.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,39.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,33.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,123.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,165.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,28.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,34.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,30.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,53.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,120.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,33.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,37.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,28.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,55.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,159.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,34.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,32.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
