Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,28.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,34.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,29.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,27.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,48.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,30.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,29.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,31.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,26.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,34.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,27.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,38.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,164.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,23.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,24.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,26.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,25.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,24.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,16.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,21.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,14.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,18.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,22.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,15.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
