Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,19.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,18.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,22.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,17.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,20.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,21.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,26.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,23.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,15.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,21.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,21.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,21.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,16.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,21.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,21.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,15.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,22.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,20.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,15.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
