Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,21.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,25.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,21.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,18.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,20.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,17.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,20.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,16.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,18.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,20.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,23.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,15.64
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,22.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,15.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,24.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,22.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,25.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
