Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,18.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,24.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,16.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,29.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,25.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,16.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,53.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,23.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,26.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,27.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,20.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,18.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,43.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,24.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,19.88
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,27.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,25.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,20.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,26.92
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,22.72
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,19.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.81
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,28.27
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,18.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.11
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,29.38
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,24.99
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,21.67
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,6.5
