Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,20.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,17.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,20.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,24.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,20.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,23.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,23.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,23.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,21.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,14.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,17.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,18.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
