Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,14.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,22.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,17.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,20.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,19.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,21.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,22.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,24.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,28.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,25.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,23.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,25.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,24.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,22.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,22.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,28.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
