Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,29.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,123.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,20.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,24.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,23.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,24.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,26.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,24.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,27.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,18.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,52.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,22.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,30.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,20.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,50.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,25.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,23.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,28.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,30.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,26.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,27.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,32.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,105.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
