Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,28.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,23.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,31.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,28.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,21.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,38.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,38.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,19.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,36.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,80.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,162.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,36.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,26.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,30.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,156.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,25.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,33.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,23.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,31.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,35.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,27.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,66.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,31.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,22.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,20.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,30.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,24.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,24.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
