Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,31.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,20.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,29.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,66.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,135.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,30.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,20.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,32.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,18.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,39.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,33.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,22.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,37.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,75.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,27.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,31.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,34.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,28.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,32.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,35.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,29.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,33.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,30.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,139.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,36.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,30.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,36.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,49.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,29.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,22.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,55.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
