Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,33.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,35.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,53.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,108.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,30.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,30.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,33.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,128.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,27.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,30.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,35.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,27.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,32.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,31.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,26.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,27.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,29.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,31.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,25.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,26.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,47.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,30.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,24.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,103.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,29.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,27.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,28.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
