Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,29.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,28.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,26.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,22.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,23.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,113.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,32.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,25.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,30.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,28.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,24.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,29.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,25.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,23.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,24.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,27.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,104.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,26.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,24.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,25.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,26.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
