Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,22.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,18.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,23.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,28.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,18.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,25.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,26.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,20.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,27.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,23.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,22.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,27.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,22.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,30.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,27.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,114.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,24.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,22.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,25.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,43.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,99.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,22.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,23.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,26.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,27.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,23.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,24.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
