Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,21.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,39.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,24.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,24.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,20.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,25.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,21.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,22.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,27.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,23.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,24.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,118.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,24.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,25.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,26.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,22.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,27.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,46.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,23.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,28.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,28.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,30.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,25.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,32.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,41.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,29.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,27.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,27.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
