Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,34.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,33.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,27.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,34.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,36.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,29.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,154.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,21.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,32.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,27.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,45.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,23.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,31.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,24.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,45.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,24.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,32.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,49.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,28.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,28.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,29.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,26.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,45.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,21.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,31.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,24.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
