Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,20.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,25.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,27.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,92.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,22.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,30.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,21.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,25.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,24.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,24.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,25.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,24.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,22.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,33.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,31.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,26.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,29.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,30.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,32.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,42.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,21.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,27.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,26.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,20.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,19.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,48.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,81.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.6
