Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,18.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,17.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,46.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,21.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,20.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,21.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,33.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,22.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,16.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,33.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,90.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,24.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,21.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,27.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,19.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,21.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,27.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,23.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,19.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,19.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,20.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,22.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,15.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,97.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
