Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,18.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,24.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,39.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,19.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,34.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,17.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,22.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,23.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,21.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,49.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,19.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,16.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,32.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,18.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,15.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,21.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,16.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,13.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,24.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,16.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,47.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
