Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,22.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,15.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,39.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,24.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,15.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,21.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,16.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,14.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,19.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,22.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,17.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,21.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,18.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,14.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,19.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,18.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,17.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,14.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,14.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,33.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,5.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,19.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,35.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
