Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,16.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,16.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,15.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,17.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,16.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,13.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,28.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,17.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,15.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,13.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,20.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,15.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,16.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,34.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,17.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,26.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,22.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,14.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,13.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,20.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,37.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,20.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,14.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,39.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,19.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,13.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
