Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,16.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,22.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,11.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,35.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,20.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,19.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,9.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,41.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,19.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,36.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,19.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,21.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,10.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,17.23
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,11.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,19.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,19.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,11.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,34.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,18.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,33.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,20.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,17.92
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,17.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,34.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
