Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,25.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,18.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,15.62
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,30.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,17.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,17.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.53
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,16.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,19.66
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,11.99
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,34.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,25.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,19.85
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,31.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.06
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.87
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,22.91
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,41.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,25.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,14.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,18.84
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,18.02
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,31.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
936068,MALT MILL BANK BARWELL B271,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
